Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.96
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,77.9
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
881096,CAREY ROAD BULWELL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.28
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.03
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
881096,CAREY ROAD BULWELL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.25
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.7
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.99
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,81.3
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
881096,CAREY ROAD BULWELL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.15
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.28
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
881096,CAREY ROAD BULWELL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.99
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.3
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,77.6
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.35
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
881096,CAREY ROAD BULWELL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.66
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.25
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.63
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,87.2
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.84
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.58
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.27
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,79.5
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
881096,CAREY ROAD BULWELL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.93
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.26
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.6
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
881096,CAREY ROAD BULWELL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.04
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.33
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.28
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
881096,CAREY ROAD BULWELL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.82
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.91
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,66.8
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.41
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,70.1
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.33
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
881096,CAREY ROAD BULWELL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.45
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.78
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,80.3
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
881096,CAREY ROAD BULWELL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.54
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.02
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,85.0
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.34
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,74.5
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
881096,CAREY ROAD BULWELL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.78
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.69
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,71.6
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
881096,CAREY ROAD BULWELL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.12
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.34
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,93.9
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.2
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.93
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.86
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
881096,CAREY ROAD BULWELL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.61
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.5
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.75
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,91.1
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.31
