Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
881096,CAREY ROAD BULWELL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.0
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.84
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,93.1
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.38
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
881096,CAREY ROAD BULWELL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.43
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.8
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.45
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.3
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,79.1
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
881096,CAREY ROAD BULWELL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.75
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.56
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.2
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.06
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,86.5
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
881096,CAREY ROAD BULWELL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.44
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,99.9
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.8
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
881096,CAREY ROAD BULWELL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.7
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.79
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,90.4
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
881096,CAREY ROAD BULWELL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.27
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.36
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,64.7
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.73
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
881096,CAREY ROAD BULWELL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.11
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.98
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,68.2
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
881096,CAREY ROAD BULWELL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.98
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,98.6
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.9
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.89
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
881096,CAREY ROAD BULWELL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.83
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.57
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,104.6
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.7
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
881096,CAREY ROAD BULWELL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.1
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.45
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.38
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,104.5
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.6
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.46
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
881096,CAREY ROAD BULWELL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.75
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,111.8
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.2
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
881096,CAREY ROAD BULWELL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.96
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.05
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.9
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.74
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,139.8
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,195.5
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.68
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
881096,CAREY ROAD BULWELL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.76
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.24
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,135.1
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.5
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.21
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
881096,CAREY ROAD BULWELL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.6
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.73
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.7
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.6
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.72
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,116.6
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.3
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
881096,CAREY ROAD BULWELL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.3
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,134.0
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.1
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
