Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
881096,CAREY ROAD BULWELL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.58
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,117.8
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.5
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.89
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.94
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,121.5
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.7
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.44
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
881096,CAREY ROAD BULWELL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.78
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.07
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.49
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,117.2
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.6
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.56
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
881096,CAREY ROAD BULWELL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.84
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.68
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.98
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,124.1
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.3
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.18
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
881096,CAREY ROAD BULWELL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.97
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.83
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.39
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.09
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,111.2
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.1
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
881096,CAREY ROAD BULWELL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.82
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.03
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,68.1
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.7
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.95
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,130.3
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.98
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
881096,CAREY ROAD BULWELL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.6
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.66
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.06
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,150.8
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,194.5
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,170.1
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
881096,CAREY ROAD BULWELL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.53
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,69.6
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.68
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,134.3
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,175.8
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.22
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.28
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
881096,CAREY ROAD BULWELL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.48
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.4
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.41
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,138.7
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,183.5
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.22
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
881096,CAREY ROAD BULWELL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.55
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.39
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.7
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,125.0
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.9
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
881096,CAREY ROAD BULWELL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.15
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.88
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.41
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,130.2
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.29
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,164.9
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
881096,CAREY ROAD BULWELL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.08
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.57
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.54
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,115.9
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.5
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.5
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
881096,CAREY ROAD BULWELL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.18
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.6
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.01
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,118.8
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.88
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
881096,CAREY ROAD BULWELL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.87
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.82
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.1
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.74
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,138.7
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,175.8
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.76
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
881096,CAREY ROAD BULWELL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.43
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.15
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,61.6
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.8
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.64
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,153.1
