Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,187.3
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.59
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.76
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
881096,CAREY ROAD BULWELL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.52
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.1
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.32
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,120.1
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.1
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.75
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.87
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
881096,CAREY ROAD BULWELL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.09
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.04
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,119.4
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.4
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.88
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.12
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
881096,CAREY ROAD BULWELL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.18
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.23
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,121.6
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.6
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.38
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.01
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
881096,CAREY ROAD BULWELL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.95
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,87.7
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.6
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.99
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,123.3
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.9
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.69
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,66.08
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,141.0
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
881096,CAREY ROAD BULWELL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.1
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,83.5
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.97
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,118.1
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,175.4
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.34
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.16
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
881096,CAREY ROAD BULWELL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.03
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,118.8
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,179.2
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.93
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
881096,CAREY ROAD BULWELL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.27
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.66
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.74
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,103.9
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.6
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.21
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.11
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
881096,CAREY ROAD BULWELL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.15
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.3
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,100.4
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.4
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.54
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
881096,CAREY ROAD BULWELL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.09
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.47
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,103.1
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.0
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.65
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.51
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
881096,CAREY ROAD BULWELL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.36
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.13
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.51
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,109.9
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.1
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.5
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.76
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
881096,CAREY ROAD BULWELL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.7
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.9
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.02
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.83
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,126.9
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.8
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,174.2
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.72
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
881096,CAREY ROAD BULWELL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.19
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,53.4
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.94
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,129.2
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,174.9
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
881096,CAREY ROAD BULWELL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.22
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.37
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.41
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.48
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.4
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,147.9
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.63
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.86
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
881096,CAREY ROAD BULWELL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.47
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,72.8
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.66
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.17
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,113.6
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.3
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
881096,CAREY ROAD BULWELL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.78
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
