Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.99
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.23
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,101.5
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.1
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.77
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.79
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
881096,CAREY ROAD BULWELL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.7
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,103.5
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.7
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.88
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.31
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
881096,CAREY ROAD BULWELL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.67
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.52
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.74
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,107.1
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.0
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.2
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.93
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
881096,CAREY ROAD BULWELL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.46
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.18
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.49
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,111.1
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.4
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.64
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.23
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,150.1
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
881096,CAREY ROAD BULWELL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.53
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,71.2
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.92
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.31
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,102.3
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.45
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
881096,CAREY ROAD BULWELL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.06
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,77.3
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.48
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.6
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.23
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
881096,CAREY ROAD BULWELL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.32
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.6
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.53
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,102.5
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
881096,CAREY ROAD BULWELL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.72
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,77.4
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.94
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.8
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,119.0
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.5
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.65
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
881096,CAREY ROAD BULWELL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.19
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,78.3
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.47
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.11
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,125.1
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.6
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.65
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.69
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
881096,CAREY ROAD BULWELL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.94
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,88.0
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.6
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.45
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.31
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,129.1
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,196.9
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.4
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.1
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
881096,CAREY ROAD BULWELL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.32
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.7
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.39
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.14
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,110.1
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.3
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.71
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.86
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
881096,CAREY ROAD BULWELL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.9
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,81.6
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.6
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.05
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.92
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,111.1
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,183.6
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.96
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.45
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
881096,CAREY ROAD BULWELL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.47
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,69.3
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.19
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.62
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,128.0
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,194.5
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.66
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.49
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
881096,CAREY ROAD BULWELL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.51
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,80.0
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.01
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.47
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,114.2
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,173.3
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.51
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.3
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
881096,CAREY ROAD BULWELL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.57
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,113.7
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.8
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.29
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.36
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,122.8
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.3
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,177.4
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.86
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.86
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
881096,CAREY ROAD BULWELL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
