Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.66
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,99.8
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,164.7
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.43
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.29
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,136.1
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,205.9
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.09
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.96
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,177.0
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
881096,CAREY ROAD BULWELL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.42
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.43
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.56
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,121.5
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,183.7
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.85
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.18
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
881096,CAREY ROAD BULWELL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.07
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.63
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,101.3
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.1
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.82
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.06
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,126.4
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,209.9
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.89
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.69
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,182.1
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
881096,CAREY ROAD BULWELL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.77
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,79.8
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.6
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.19
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.35
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,115.4
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.4
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.96
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.92
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
881096,CAREY ROAD BULWELL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.72
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.04
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,97.1
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.8
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.55
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.22
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,120.2
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,190.6
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.27
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.26
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,168.6
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
881096,CAREY ROAD BULWELL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.65
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,82.8
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.4
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.39
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.51
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,136.7
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,208.5
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.04
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.09
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
881096,CAREY ROAD BULWELL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.65
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,66.9
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.41
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.4
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,130.7
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.8
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.7
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.06
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.3
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
881096,CAREY ROAD BULWELL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.86
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.4
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.67
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.3
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,130.2
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.2
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.53
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.06
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
881096,CAREY ROAD BULWELL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.76
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.34
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,95.2
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.58
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.93
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,132.8
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,214.1
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.34
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.27
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
881096,CAREY ROAD BULWELL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.28
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,76.7
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.39
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.1
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,122.9
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.3
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,201.6
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.67
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.54
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
881096,CAREY ROAD BULWELL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.89
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,129.5
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.3
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.48
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.75
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.82
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,139.2
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,213.7
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.64
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,70.92
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,213.4
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
881096,CAREY ROAD BULWELL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.36
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,136.1
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,184.7
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.23
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.63
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,139.0
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,212.7
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.59
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.03
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,208.7
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
881096,CAREY ROAD BULWELL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.56
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.4
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.25
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.07
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,133.2
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,210.3
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.82
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,63.35
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
881096,CAREY ROAD BULWELL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.96
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.5
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.19
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,126.2
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,206.3
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.46
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.61
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
881096,CAREY ROAD BULWELL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.19
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,71.9
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.97
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.6
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,128.3
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.3
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,216.2
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.16
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.77
