Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
881096,CAREY ROAD BULWELL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.98
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,108.1
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.1
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.6
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.24
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,92.7
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.7
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,73.58
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.29
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
881096,CAREY ROAD BULWELL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.38
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,72.9
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.99
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.1
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,126.6
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.9
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,210.5
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.37
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.56
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
881096,CAREY ROAD BULWELL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.72
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,63.3
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.64
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.81
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,91.7
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.9
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.36
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
881096,CAREY ROAD BULWELL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.12
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.88
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,104.4
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,180.2
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,53.72
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
881096,CAREY ROAD BULWELL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.56
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.15
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.93
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,99.8
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,180.4
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.71
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
881096,CAREY ROAD BULWELL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.2
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.37
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,87.9
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.7
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.9
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.88
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.31
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
881096,CAREY ROAD BULWELL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.78
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.95
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,98.2
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,173.3
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
881096,CAREY ROAD BULWELL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.98
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.53
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,72.1
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.74
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
881096,CAREY ROAD BULWELL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.36
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.56
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,79.4
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.7
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.66
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
881096,CAREY ROAD BULWELL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.35
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.9
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.2
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
881096,CAREY ROAD BULWELL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.49
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.35
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.55
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
881096,CAREY ROAD BULWELL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.28
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.23
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,68.8
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.4
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
881096,CAREY ROAD BULWELL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.12
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.2
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,75.0
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.53
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
881096,CAREY ROAD BULWELL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.73
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.6
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
881096,CAREY ROAD BULWELL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.91
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,54.5
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.9
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
