Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.4
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
881096,CAREY ROAD BULWELL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.02
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,65.5
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
881096,CAREY ROAD BULWELL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.25
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.25
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.2
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
881096,CAREY ROAD BULWELL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.52
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.03
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
881096,CAREY ROAD BULWELL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.8
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.1
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,46.78
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
881096,CAREY ROAD BULWELL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,50.3
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.38
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.37
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,75.4
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.6
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
881096,CAREY ROAD BULWELL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.95
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,96.8
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.1
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
881096,CAREY ROAD BULWELL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.15
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,93.1
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.57
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
881096,CAREY ROAD BULWELL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.11
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,93.3
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.4
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
881096,CAREY ROAD BULWELL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,86.8
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
881096,CAREY ROAD BULWELL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,90.8
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.97
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
881096,CAREY ROAD BULWELL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.76
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
881096,CAREY ROAD BULWELL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.53
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,89.8
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
881096,CAREY ROAD BULWELL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,89.5
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
881096,CAREY ROAD BULWELL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.99
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,95.8
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.86
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
881096,CAREY ROAD BULWELL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.16
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,92.4
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
