Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.91
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.53
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,55.7
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.54
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,101.4
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
881096,CAREY ROAD BULWELL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,87.1
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,51.9
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.61
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,97.4
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
881096,CAREY ROAD BULWELL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,90.9
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
881096,CAREY ROAD BULWELL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.26
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.61
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
881096,CAREY ROAD BULWELL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,52.8
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.5
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,88.4
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
881096,CAREY ROAD BULWELL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.14
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,95.0
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
881096,CAREY ROAD BULWELL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,91.3
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,86.8
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.8
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.95
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
881096,CAREY ROAD BULWELL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,89.8
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.09
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,90.6
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.6
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,52.9
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.37
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,91.5
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.97
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,90.0
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.23
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.22
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,91.0
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.83
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
881096,CAREY ROAD BULWELL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
