Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,93.5
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.02
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
881096,CAREY ROAD BULWELL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,54.7
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.61
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,89.8
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
881096,CAREY ROAD BULWELL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
881096,CAREY ROAD BULWELL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.99
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,88.4
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.1
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
881096,CAREY ROAD BULWELL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.48
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,89.2
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.49
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
881096,CAREY ROAD BULWELL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,51.4
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.83
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,92.8
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.17
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
881096,CAREY ROAD BULWELL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.18
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,95.2
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
881096,CAREY ROAD BULWELL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.84
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,93.0
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
881096,CAREY ROAD BULWELL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.3
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
881096,CAREY ROAD BULWELL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.85
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,95.7
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
881096,CAREY ROAD BULWELL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.63
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,98.1
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
881096,CAREY ROAD BULWELL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,66.8
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
881096,CAREY ROAD BULWELL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,73.5
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
881096,CAREY ROAD BULWELL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,67.6
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
881096,CAREY ROAD BULWELL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,71.6
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
881096,CAREY ROAD BULWELL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
