Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,64.2
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
881096,CAREY ROAD BULWELL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.52
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,68.7
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
881096,CAREY ROAD BULWELL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,64.9
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
881096,CAREY ROAD BULWELL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.26
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.13
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,100.6
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
881096,CAREY ROAD BULWELL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.4
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.17
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,106.2
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.28
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
881096,CAREY ROAD BULWELL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.74
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,113.3
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,75.9
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
881096,CAREY ROAD BULWELL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
881096,CAREY ROAD BULWELL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.3
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
881096,CAREY ROAD BULWELL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.76
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
881096,CAREY ROAD BULWELL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.62
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,91.5
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
881096,CAREY ROAD BULWELL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.47
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
881096,CAREY ROAD BULWELL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.48
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.02
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,73.1
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.9
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.91
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
881096,CAREY ROAD BULWELL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,65.7
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
881096,CAREY ROAD BULWELL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,70.6
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
881096,CAREY ROAD BULWELL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
