Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
881096,CAREY ROAD BULWELL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.69
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.98
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,55.9
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
881096,CAREY ROAD BULWELL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.5
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
881096,CAREY ROAD BULWELL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.59
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.68
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,74.1
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
881096,CAREY ROAD BULWELL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.73
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,75.1
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.71
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
881096,CAREY ROAD BULWELL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.89
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,84.2
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.29
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
881096,CAREY ROAD BULWELL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.88
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,75.6
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
881096,CAREY ROAD BULWELL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.03
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.93
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,80.6
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
881096,CAREY ROAD BULWELL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.8
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.34
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,68.2
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
881096,CAREY ROAD BULWELL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.04
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,78.4
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
881096,CAREY ROAD BULWELL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.23
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.59
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.21
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,80.7
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.59
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
881096,CAREY ROAD BULWELL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.78
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,58.4
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.12
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,86.1
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
881096,CAREY ROAD BULWELL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.91
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.35
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.2
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.57
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
881096,CAREY ROAD BULWELL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.87
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,81.1
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
881096,CAREY ROAD BULWELL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.57
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.5
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.23
