Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
881096,CAREY ROAD BULWELL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.07
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.94
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.05
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
881096,CAREY ROAD BULWELL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.0
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.45
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.2
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
881096,CAREY ROAD BULWELL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.12
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,77.6
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
881096,CAREY ROAD BULWELL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.06
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
881096,CAREY ROAD BULWELL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.1
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.17
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,95.0
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
881096,CAREY ROAD BULWELL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.27
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.22
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.31
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,104.9
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
881096,CAREY ROAD BULWELL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.81
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.72
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,105.9
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.1
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
881096,CAREY ROAD BULWELL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.52
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.61
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.74
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,109.6
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.3
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
881096,CAREY ROAD BULWELL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.82
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.41
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,92.8
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.23
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
881096,CAREY ROAD BULWELL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.68
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.43
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.39
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.75
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,103.1
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.49
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
881096,CAREY ROAD BULWELL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.73
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.74
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,100.9
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
881096,CAREY ROAD BULWELL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.58
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,101.6
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.6
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.87
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.32
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
881096,CAREY ROAD BULWELL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.12
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,95.8
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
881096,CAREY ROAD BULWELL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.12
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.99
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,91.9
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
881096,CAREY ROAD BULWELL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.87
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.5
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,101.3
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.0
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.53
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,88.3
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
