Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.25
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.31
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
881096,CAREY ROAD BULWELL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.01
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.53
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,85.7
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.56
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
881096,CAREY ROAD BULWELL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.09
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.34
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,81.6
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.9
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.85
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
881096,CAREY ROAD BULWELL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.07
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,79.0
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.7
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.48
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
881096,CAREY ROAD BULWELL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.68
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.3
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.67
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
881096,CAREY ROAD BULWELL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.96
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.6
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
881096,CAREY ROAD BULWELL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,72.2
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.73
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,77.5
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
881096,CAREY ROAD BULWELL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,74.1
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,77.1
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.26
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
881096,CAREY ROAD BULWELL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.04
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,81.6
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
881096,CAREY ROAD BULWELL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,61.7
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,64.8
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.29
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
881096,CAREY ROAD BULWELL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.69
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,97.3
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.8
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.58
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.19
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
881096,CAREY ROAD BULWELL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.36
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.9
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,83.6
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.16
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
881096,CAREY ROAD BULWELL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.36
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,86.1
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.9
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.89
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,99.2
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.9
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.26
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.96
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
881096,CAREY ROAD BULWELL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,58.9
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.91
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.82
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.2
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
881096,CAREY ROAD BULWELL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.36
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,98.1
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.7
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
881096,CAREY ROAD BULWELL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.79
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,88.7
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
