Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
881096,CAREY ROAD BULWELL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.35
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,117.8
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.0
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.81
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
881096,CAREY ROAD BULWELL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.61
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.15
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,108.3
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.7
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.9
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
881096,CAREY ROAD BULWELL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.36
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,101.6
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.79
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
881096,CAREY ROAD BULWELL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.69
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,113.2
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,163.3
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
881096,CAREY ROAD BULWELL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.1
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,125.9
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.4
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.15
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
881096,CAREY ROAD BULWELL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.44
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,111.9
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.4
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.91
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
881096,CAREY ROAD BULWELL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.2
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,111.4
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,161.7
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,51.77
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
881096,CAREY ROAD BULWELL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.37
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,71.2
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.9
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
881096,CAREY ROAD BULWELL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.63
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,97.1
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.8
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
881096,CAREY ROAD BULWELL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.33
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,113.8
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.1
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.52
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
881096,CAREY ROAD BULWELL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.6
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.07
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,90.7
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,153.1
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.41
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
881096,CAREY ROAD BULWELL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.54
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.36
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.74
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,112.5
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.1
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.6
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.9
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.4
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
881096,CAREY ROAD BULWELL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.62
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,74.0
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.42
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,90.3
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.73
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
881096,CAREY ROAD BULWELL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.02
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,66.2
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.25
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,103.1
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,166.4
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.1
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,139.3
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
881096,CAREY ROAD BULWELL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.18
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,74.9
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
