Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.4
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,107.6
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,173.3
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
881096,CAREY ROAD BULWELL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,71.3
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.93
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,88.2
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.5
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
881096,CAREY ROAD BULWELL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.38
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,74.2
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.34
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,103.3
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,175.3
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.57
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.9
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
881096,CAREY ROAD BULWELL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,56.2
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.14
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,115.7
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,189.8
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
881096,CAREY ROAD BULWELL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.9
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,113.6
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,176.4
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.75
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
881096,CAREY ROAD BULWELL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,68.3
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.92
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,103.5
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.4
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.02
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
881096,CAREY ROAD BULWELL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.09
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,119.0
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,181.5
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.1
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.24
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,153.3
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
881096,CAREY ROAD BULWELL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.03
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.68
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,128.9
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.4
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,196.8
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.58
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
881096,CAREY ROAD BULWELL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,71.8
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.25
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.27
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,98.3
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.4
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.21
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.64
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
881096,CAREY ROAD BULWELL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.04
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.5
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.77
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.9
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.29
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
881096,CAREY ROAD BULWELL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,77.0
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.7
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.88
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
881096,CAREY ROAD BULWELL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.23
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.04
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.64
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.7
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.28
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.6
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
881096,CAREY ROAD BULWELL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.93
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,99.0
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.42
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.41
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,80.6
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.35
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
881096,CAREY ROAD BULWELL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.13
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,95.0
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,165.2
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
881096,CAREY ROAD BULWELL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.54
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.16
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,69.1
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.7
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
881096,CAREY ROAD BULWELL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
