Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.06
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.52
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,73.8
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.6
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.9
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
881096,CAREY ROAD BULWELL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.54
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.4
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,58.9
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
881096,CAREY ROAD BULWELL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.33
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.68
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,91.1
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.6
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
881096,CAREY ROAD BULWELL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.53
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.69
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.2
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
881096,CAREY ROAD BULWELL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.29
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.1
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
881096,CAREY ROAD BULWELL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.01
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.49
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,79.7
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.4
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
881096,CAREY ROAD BULWELL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.81
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
881096,CAREY ROAD BULWELL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.63
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.88
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
881096,CAREY ROAD BULWELL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,83.8
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
881096,CAREY ROAD BULWELL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.54
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,84.2
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
881096,CAREY ROAD BULWELL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.87
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
881096,CAREY ROAD BULWELL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.46
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.53
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.2
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
881096,CAREY ROAD BULWELL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.32
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,94.0
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
881096,CAREY ROAD BULWELL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,87.4
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
881096,CAREY ROAD BULWELL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.01
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.08
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,78.4
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.3
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
881096,CAREY ROAD BULWELL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
