Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.17
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.94
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
881096,CAREY ROAD BULWELL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.86
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.47
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,97.7
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
881096,CAREY ROAD BULWELL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.68
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.34
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,73.7
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
881096,CAREY ROAD BULWELL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,70.1
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.81
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
881096,CAREY ROAD BULWELL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,79.4
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.7
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
881096,CAREY ROAD BULWELL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
881096,CAREY ROAD BULWELL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.36
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
881096,CAREY ROAD BULWELL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
881096,CAREY ROAD BULWELL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,58.5
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
881096,CAREY ROAD BULWELL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
881096,CAREY ROAD BULWELL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,58.5
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
881096,CAREY ROAD BULWELL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
881096,CAREY ROAD BULWELL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
881096,CAREY ROAD BULWELL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,63.1
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
881096,CAREY ROAD BULWELL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
