Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
881096,CAREY ROAD BULWELL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,67.1
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
881096,CAREY ROAD BULWELL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,56.7
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,65.3
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
881096,CAREY ROAD BULWELL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,64.6
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
881096,CAREY ROAD BULWELL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
881096,CAREY ROAD BULWELL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.18
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.09
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
881096,CAREY ROAD BULWELL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
881096,CAREY ROAD BULWELL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.22
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
881096,CAREY ROAD BULWELL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,66.4
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
881096,CAREY ROAD BULWELL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
881096,CAREY ROAD BULWELL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
881096,CAREY ROAD BULWELL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,58.1
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
