Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,68.6
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
881096,CAREY ROAD BULWELL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,61.7
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,56.2
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
881096,CAREY ROAD BULWELL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
881096,CAREY ROAD BULWELL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,57.5
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.69
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
881096,CAREY ROAD BULWELL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,61.5
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,40.7
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.5
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,66.8
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.3
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
881096,CAREY ROAD BULWELL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.24
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,58.9
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
881096,CAREY ROAD BULWELL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,67.1
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
881096,CAREY ROAD BULWELL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,60.6
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
881096,CAREY ROAD BULWELL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,61.3
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
881096,CAREY ROAD BULWELL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.59
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,59.5
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.82
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
881096,CAREY ROAD BULWELL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.79
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,68.5
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
881096,CAREY ROAD BULWELL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
