Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
881096,CAREY ROAD BULWELL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.45
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
881096,CAREY ROAD BULWELL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.13
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
881096,CAREY ROAD BULWELL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.93
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,62.1
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
881096,CAREY ROAD BULWELL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.94
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.7
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,70.5
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.75
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
881096,CAREY ROAD BULWELL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.92
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.9
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.38
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
881096,CAREY ROAD BULWELL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.13
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.3
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
881096,CAREY ROAD BULWELL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,65.3
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
881096,CAREY ROAD BULWELL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.19
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,88.1
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
881096,CAREY ROAD BULWELL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.44
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.1
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.13
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,69.4
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
881096,CAREY ROAD BULWELL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.68
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,74.2
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,68.0
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.87
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
881096,CAREY ROAD BULWELL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.21
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.53
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.47
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,81.3
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.61
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
881096,CAREY ROAD BULWELL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
