Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.66
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,93.3
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.11
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.07
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,101.6
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
881096,CAREY ROAD BULWELL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.38
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.93
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,98.9
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.9
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
881096,CAREY ROAD BULWELL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.72
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.41
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,105.0
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.45
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
881096,CAREY ROAD BULWELL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.4
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.72
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,70.1
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.06
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,98.6
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
881096,CAREY ROAD BULWELL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.87
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.88
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.3
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.07
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,94.0
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.94
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
881096,CAREY ROAD BULWELL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.31
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.75
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.84
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,125.7
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
881096,CAREY ROAD BULWELL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.41
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.6
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,68.0
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.86
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,85.3
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
881096,CAREY ROAD BULWELL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.84
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.85
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
881096,CAREY ROAD BULWELL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.36
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,80.7
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
881096,CAREY ROAD BULWELL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.31
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.94
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,57.9
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.72
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
881096,CAREY ROAD BULWELL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.32
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,94.4
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.42
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
881096,CAREY ROAD BULWELL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.14
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.82
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
881096,CAREY ROAD BULWELL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.42
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.65
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.54
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
881096,CAREY ROAD BULWELL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
