Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.93
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,81.4
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.37
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
881096,CAREY ROAD BULWELL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.35
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,85.3
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
881096,CAREY ROAD BULWELL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.23
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.29
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,79.3
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.49
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
881096,CAREY ROAD BULWELL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.26
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,81.7
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.43
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
881096,CAREY ROAD BULWELL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.12
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.65
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,90.4
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
881096,CAREY ROAD BULWELL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.94
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,104.7
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.8
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.87
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
881096,CAREY ROAD BULWELL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.38
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.14
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,107.8
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
881096,CAREY ROAD BULWELL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.38
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,109.5
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
881096,CAREY ROAD BULWELL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.81
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.25
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,75.3
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.51
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,159.2
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
881096,CAREY ROAD BULWELL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.43
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.03
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.9
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.27
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,114.5
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,154.3
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.04
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
881096,CAREY ROAD BULWELL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.04
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.14
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.45
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,103.9
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.42
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,112.7
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.57
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
881096,CAREY ROAD BULWELL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.07
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.69
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,105.8
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.93
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
881096,CAREY ROAD BULWELL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.47
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,84.8
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
881096,CAREY ROAD BULWELL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.73
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.24
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,83.4
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.42
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
881096,CAREY ROAD BULWELL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.08
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,72.6
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.28
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,98.6
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.6
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
881096,CAREY ROAD BULWELL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
