Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.07
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.3
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,90.8
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.7
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.64
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.7
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
881096,CAREY ROAD BULWELL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.53
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,96.3
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
881096,CAREY ROAD BULWELL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.73
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,91.9
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
881096,CAREY ROAD BULWELL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.5
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,91.7
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.14
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
881096,CAREY ROAD BULWELL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.84
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,77.1
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
881096,CAREY ROAD BULWELL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.85
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,92.9
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
881096,CAREY ROAD BULWELL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,67.8
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.88
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,92.5
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
881096,CAREY ROAD BULWELL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.03
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.2
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
881096,CAREY ROAD BULWELL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.22
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.59
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
881096,CAREY ROAD BULWELL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
881096,CAREY ROAD BULWELL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.83
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,83.6
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
881096,CAREY ROAD BULWELL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,66.2
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.84
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,78.5
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
881096,CAREY ROAD BULWELL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,86.3
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.66
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
881096,CAREY ROAD BULWELL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.45
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.02
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,99.2
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.46
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
881096,CAREY ROAD BULWELL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.99
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,116.4
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.3
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.3
