Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
881096,CAREY ROAD BULWELL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.8
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,117.0
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,158.9
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
881096,CAREY ROAD BULWELL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.61
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,66.8
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.79
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,101.2
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
881096,CAREY ROAD BULWELL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.31
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,84.7
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.05
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,126.9
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.3
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.4
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.36
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
881096,CAREY ROAD BULWELL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.74
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,80.7
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.76
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,98.2
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.92
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.33
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
881096,CAREY ROAD BULWELL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.54
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,78.3
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.86
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,91.0
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.47
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.02
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
881096,CAREY ROAD BULWELL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.86
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,91.3
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.88
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.79
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,107.2
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.3
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.74
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
881096,CAREY ROAD BULWELL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.62
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,103.6
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.52
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,94.2
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.63
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
881096,CAREY ROAD BULWELL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.42
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,72.5
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.29
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.38
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,111.4
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,54.72
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
881096,CAREY ROAD BULWELL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.56
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.9
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.84
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.86
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,115.1
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.8
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.6
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.39
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.27
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
881096,CAREY ROAD BULWELL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.89
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.48
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,116.1
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,166.5
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.23
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
881096,CAREY ROAD BULWELL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.77
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,84.5
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.73
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,124.4
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,176.8
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.24
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
881096,CAREY ROAD BULWELL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.52
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,121.2
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.12
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,116.2
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,173.6
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.64
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.39
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,167.4
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
881096,CAREY ROAD BULWELL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.37
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,105.8
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.55
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,116.4
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.7
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
881096,CAREY ROAD BULWELL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.69
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,95.2
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.3
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.3
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.95
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,98.0
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.3
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.99
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
881096,CAREY ROAD BULWELL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.3
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,100.5
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.83
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.86
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,102.7
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.7
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.3
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
