Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.12
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
881096,CAREY ROAD BULWELL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.12
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,101.3
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.67
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,92.5
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.65
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.85
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
881096,CAREY ROAD BULWELL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.44
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.32
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,94.4
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.76
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
881096,CAREY ROAD BULWELL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,65.8
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.24
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,99.3
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.7
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.25
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.64
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
881096,CAREY ROAD BULWELL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.63
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.64
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,102.1
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.9
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.61
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
881096,CAREY ROAD BULWELL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.23
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,72.5
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.82
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.3
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.58
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
881096,CAREY ROAD BULWELL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.89
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,102.1
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.3
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
881096,CAREY ROAD BULWELL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,53.9
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.21
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,102.8
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.6
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.7
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
881096,CAREY ROAD BULWELL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.86
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,88.2
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,147.6
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.32
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.97
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
881096,CAREY ROAD BULWELL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.92
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,92.1
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.8
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.56
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
881096,CAREY ROAD BULWELL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.76
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.65
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,90.5
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.7
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
881096,CAREY ROAD BULWELL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.13
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.43
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
881096,CAREY ROAD BULWELL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.87
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,78.2
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
881096,CAREY ROAD BULWELL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.89
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.01
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
881096,CAREY ROAD BULWELL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.67
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.83
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,59.1
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
881096,CAREY ROAD BULWELL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.94
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
