Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
881096,CAREY ROAD BULWELL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.17
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
881096,CAREY ROAD BULWELL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.44
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,51.9
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.5
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.33
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
881096,CAREY ROAD BULWELL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.53
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.6
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,79.1
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
881096,CAREY ROAD BULWELL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.5
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,74.2
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
881096,CAREY ROAD BULWELL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.01
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,80.1
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.13
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
881096,CAREY ROAD BULWELL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,76.5
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
881096,CAREY ROAD BULWELL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,72.6
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
881096,CAREY ROAD BULWELL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.07
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.2
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
881096,CAREY ROAD BULWELL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.25
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.39
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
881096,CAREY ROAD BULWELL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,74.2
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
881096,CAREY ROAD BULWELL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.57
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.53
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,83.1
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
881096,CAREY ROAD BULWELL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.68
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,80.0
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
881096,CAREY ROAD BULWELL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,77.3
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
881096,CAREY ROAD BULWELL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.64
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,83.4
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
881096,CAREY ROAD BULWELL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
