Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,82.3
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.9
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
881096,CAREY ROAD BULWELL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.11
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,80.3
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
881096,CAREY ROAD BULWELL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,66.7
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
881096,CAREY ROAD BULWELL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,67.8
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
881096,CAREY ROAD BULWELL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
881096,CAREY ROAD BULWELL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.06
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,77.0
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
881096,CAREY ROAD BULWELL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,71.6
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
881096,CAREY ROAD BULWELL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,67.0
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
881096,CAREY ROAD BULWELL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,67.5
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,73.8
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
881096,CAREY ROAD BULWELL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,66.7
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
881096,CAREY ROAD BULWELL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.01
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,69.3
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
881096,CAREY ROAD BULWELL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,65.5
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.68
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
881096,CAREY ROAD BULWELL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,66.5
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
881096,CAREY ROAD BULWELL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
