Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.52
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,68.6
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
881096,CAREY ROAD BULWELL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.17
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
881096,CAREY ROAD BULWELL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.52
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,71.6
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
881096,CAREY ROAD BULWELL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,66.7
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.77
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
881096,CAREY ROAD BULWELL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.19
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,74.5
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
881096,CAREY ROAD BULWELL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,69.2
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
881096,CAREY ROAD BULWELL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,64.6
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.97
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
881096,CAREY ROAD BULWELL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,74.9
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
881096,CAREY ROAD BULWELL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,67.8
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,66.7
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
881096,CAREY ROAD BULWELL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,70.7
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
881096,CAREY ROAD BULWELL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.08
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,68.9
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
881096,CAREY ROAD BULWELL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
