Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.16
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,70.5
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,72.8
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.37
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
881096,CAREY ROAD BULWELL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.12
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,67.1
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
881096,CAREY ROAD BULWELL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.94
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,71.1
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.76
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.8
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,63.5
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
881096,CAREY ROAD BULWELL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
881096,CAREY ROAD BULWELL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.69
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.08
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,66.6
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.24
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
881096,CAREY ROAD BULWELL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.14
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.58
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,68.5
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
881096,CAREY ROAD BULWELL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.72
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,64.0
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,65.9
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
881096,CAREY ROAD BULWELL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.45
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.34
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,58.1
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,65.8
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
881096,CAREY ROAD BULWELL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.99
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.12
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,80.4
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
881096,CAREY ROAD BULWELL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,61.4
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,64.5
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
