Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.08
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.2
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,60.4
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
881096,CAREY ROAD BULWELL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,56.6
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.53
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
881096,CAREY ROAD BULWELL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
881096,CAREY ROAD BULWELL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.89
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.38
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,72.8
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
881096,CAREY ROAD BULWELL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
881096,CAREY ROAD BULWELL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.5
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,64.4
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,66.6
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
881096,CAREY ROAD BULWELL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.86
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,81.5
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.8
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.98
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,67.0
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
881096,CAREY ROAD BULWELL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.75
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,69.4
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.4
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
881096,CAREY ROAD BULWELL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.62
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.82
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
881096,CAREY ROAD BULWELL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.85
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.25
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,88.5
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
881096,CAREY ROAD BULWELL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.67
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.83
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,94.2
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.1
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.36
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,93.0
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
881096,CAREY ROAD BULWELL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.33
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,110.9
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.6
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.06
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
881096,CAREY ROAD BULWELL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.88
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,135.2
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.4
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.21
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
881096,CAREY ROAD BULWELL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.89
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.6
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.04
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,134.6
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.4
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
