Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.6
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
881096,CAREY ROAD BULWELL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.2
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.85
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.26
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,133.8
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,171.8
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.27
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
881096,CAREY ROAD BULWELL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.79
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.58
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.07
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,97.6
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.2
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.14
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.97
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
881096,CAREY ROAD BULWELL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.25
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.08
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.23
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,92.4
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.8
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
881096,CAREY ROAD BULWELL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.89
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,88.0
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.7
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.17
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,99.7
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.2
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.8
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.42
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.19
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,102.6
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.31
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
881096,CAREY ROAD BULWELL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.43
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,81.0
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.06
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,107.7
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.9
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
881096,CAREY ROAD BULWELL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.06
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.53
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,73.1
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.1
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,102.9
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.2
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.54
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
881096,CAREY ROAD BULWELL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.84
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.77
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,90.0
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
881096,CAREY ROAD BULWELL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.29
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.54
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,76.7
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.92
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,84.7
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
881096,CAREY ROAD BULWELL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.57
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.35
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,96.4
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
881096,CAREY ROAD BULWELL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.75
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.88
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,85.0
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.03
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.67
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.1
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
881096,CAREY ROAD BULWELL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.24
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.27
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,104.0
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.3
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.33
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
881096,CAREY ROAD BULWELL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.23
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.28
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,91.7
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
