Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
881096,CAREY ROAD BULWELL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.41
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.09
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.98
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,99.1
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
881096,CAREY ROAD BULWELL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.19
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.38
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.8
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,97.0
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.59
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
881096,CAREY ROAD BULWELL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.36
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.35
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.77
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.9
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
881096,CAREY ROAD BULWELL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.08
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,94.8
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
881096,CAREY ROAD BULWELL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.71
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.42
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.85
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.4
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
881096,CAREY ROAD BULWELL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.06
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.11
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,103.8
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.0
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.6
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.72
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,86.8
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.65
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.93
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
881096,CAREY ROAD BULWELL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.91
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.57
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,88.3
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
881096,CAREY ROAD BULWELL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.58
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.51
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.16
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.4
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,93.7
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.1
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
881096,CAREY ROAD BULWELL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.99
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.35
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,85.7
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.59
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
881096,CAREY ROAD BULWELL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.56
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.5
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,76.8
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.4
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
881096,CAREY ROAD BULWELL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.69
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.74
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.42
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.08
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
881096,CAREY ROAD BULWELL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.67
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,98.1
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
881096,CAREY ROAD BULWELL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.21
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,63.6
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,94.4
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.2
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
881096,CAREY ROAD BULWELL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.3
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.14
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,102.1
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.27
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
881096,CAREY ROAD BULWELL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,66.8
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
