Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,99.4
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.85
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
881096,CAREY ROAD BULWELL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.01
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.89
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,91.6
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.51
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
881096,CAREY ROAD BULWELL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.58
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.52
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,79.5
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.52
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
881096,CAREY ROAD BULWELL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.77
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,57.7
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,72.2
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
881096,CAREY ROAD BULWELL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.08
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.3
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,78.0
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
881096,CAREY ROAD BULWELL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.78
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.3
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,73.7
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.93
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
881096,CAREY ROAD BULWELL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.44
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,104.5
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.1
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.92
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,81.9
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
881096,CAREY ROAD BULWELL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.96
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,95.7
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.4
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.65
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,98.2
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.72
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
881096,CAREY ROAD BULWELL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.87
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,103.8
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.88
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,102.1
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
881096,CAREY ROAD BULWELL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.81
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,104.1
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.55
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,77.0
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.08
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.56
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
881096,CAREY ROAD BULWELL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.9
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,110.1
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.5
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.46
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,95.1
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.17
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
881096,CAREY ROAD BULWELL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.77
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,105.6
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.7
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.11
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,84.5
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.2
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
881096,CAREY ROAD BULWELL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.18
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,78.8
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.69
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
881096,CAREY ROAD BULWELL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.44
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.8
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.23
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,88.1
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
881096,CAREY ROAD BULWELL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.53
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,111.0
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,155.3
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.89
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,90.3
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.8
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.78
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
881096,CAREY ROAD BULWELL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.57
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,106.5
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.9
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
