Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.63
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.09
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.19
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
881096,CAREY ROAD BULWELL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.38
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.4
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,78.5
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.12
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.6
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
881096,CAREY ROAD BULWELL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.11
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,107.8
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.6
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.22
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.4
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.15
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.87
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
881096,CAREY ROAD BULWELL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.81
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,87.3
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.52
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,90.1
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.1
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
881096,CAREY ROAD BULWELL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.9
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,84.6
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.81
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,84.3
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.0
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
881096,CAREY ROAD BULWELL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.44
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,91.7
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.03
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,91.3
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
881096,CAREY ROAD BULWELL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,64.1
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.08
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
881096,CAREY ROAD BULWELL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.17
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,74.1
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.2
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
881096,CAREY ROAD BULWELL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.52
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,106.0
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.7
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.49
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
881096,CAREY ROAD BULWELL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.72
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.87
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,78.4
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.8
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
881096,CAREY ROAD BULWELL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.9
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,73.2
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
881096,CAREY ROAD BULWELL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.35
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,119.0
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.13
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.6
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.06
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.4
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
881096,CAREY ROAD BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.52
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,69.8
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.31
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,80.3
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
881096,CAREY ROAD BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.7
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,106.4
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.81
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,64.5
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.77
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
881096,CAREY ROAD BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.31
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,90.8
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
881096,CAREY ROAD BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
