Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.78
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,102.0
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.73
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
881096,CAREY ROAD BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.09
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,74.9
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.57
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
881096,CAREY ROAD BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.49
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,59.9
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,84.7
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.8
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
881096,CAREY ROAD BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,71.6
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.02
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
881096,CAREY ROAD BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.6
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
881096,CAREY ROAD BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,99.3
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
881096,CAREY ROAD BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.37
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,101.2
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.1
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
881096,CAREY ROAD BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.43
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,99.6
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
881096,CAREY ROAD BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.97
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,89.3
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.6
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
881096,CAREY ROAD BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,75.8
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
881096,CAREY ROAD BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.24
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
881096,CAREY ROAD BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
881096,CAREY ROAD BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.73
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,102.8
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,66.5
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.73
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
881096,CAREY ROAD BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
