Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
881096,CAREY ROAD BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,63.5
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,67.5
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
881096,CAREY ROAD BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,58.7
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
881096,CAREY ROAD BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,60.3
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
881096,CAREY ROAD BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
881096,CAREY ROAD BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.89
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
881096,CAREY ROAD BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
881096,CAREY ROAD BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,66.4
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,71.0
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
881096,CAREY ROAD BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,64.9
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,63.5
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
881096,CAREY ROAD BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,67.3
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
881096,CAREY ROAD BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,65.5
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
881096,CAREY ROAD BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
881096,CAREY ROAD BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,62.1
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
