Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
881096,CAREY ROAD BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.63
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
881096,CAREY ROAD BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,50.9
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,68.9
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
881096,CAREY ROAD BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.5
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
881096,CAREY ROAD BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,48.1
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,73.0
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
881096,CAREY ROAD BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,68.9
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
881096,CAREY ROAD BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.8
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,70.9
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
881096,CAREY ROAD BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.45
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,65.6
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
881096,CAREY ROAD BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.08
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
881096,CAREY ROAD BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,66.3
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.04
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,65.1
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
881096,CAREY ROAD BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,68.5
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
881096,CAREY ROAD BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,71.8
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
881096,CAREY ROAD BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,68.1
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
881096,CAREY ROAD BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,67.9
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
881096,CAREY ROAD BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,69.2
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
