Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
881096,CAREY ROAD BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.41
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,68.1
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
881096,CAREY ROAD BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
881096,CAREY ROAD BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
881096,CAREY ROAD BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.72
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,61.0
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,60.5
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
881096,CAREY ROAD BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,63.5
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
881096,CAREY ROAD BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,64.1
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
881096,CAREY ROAD BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.76
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,65.3
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
881096,CAREY ROAD BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.85
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,60.2
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
881096,CAREY ROAD BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
881096,CAREY ROAD BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,60.6
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
881096,CAREY ROAD BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
881096,CAREY ROAD BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.89
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,94.1
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.4
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.7
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
881096,CAREY ROAD BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.12
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,95.7
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
881096,CAREY ROAD BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.64
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
