Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
881096,CAREY ROAD BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.97
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,59.1
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
881096,CAREY ROAD BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,60.1
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,59.1
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
881096,CAREY ROAD BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.25
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
881096,CAREY ROAD BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.17
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,59.9
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.02
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
881096,CAREY ROAD BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
881096,CAREY ROAD BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,63.8
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
881096,CAREY ROAD BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.6
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.37
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,67.4
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.9
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,61.1
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.24
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
881096,CAREY ROAD BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.46
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.76
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,69.0
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.41
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
881096,CAREY ROAD BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.73
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,69.7
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
881096,CAREY ROAD BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.15
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.16
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
881096,CAREY ROAD BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.94
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.2
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,81.6
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.55
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
881096,CAREY ROAD BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.3
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.89
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,76.1
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.93
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,54.5
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
881096,CAREY ROAD BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
