Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.02
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,80.2
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.4
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
881096,CAREY ROAD BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.55
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,104.4
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.1
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
881096,CAREY ROAD BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.33
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,90.7
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
881096,CAREY ROAD BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.92
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.43
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,114.6
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.8
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.34
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
881096,CAREY ROAD BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.5
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.79
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,99.1
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.1
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.44
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.88
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.83
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,93.1
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
881096,CAREY ROAD BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.81
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.96
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,93.4
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.51
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.41
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.03
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,99.7
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.0
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
881096,CAREY ROAD BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.44
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.27
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,98.5
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.0
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
881096,CAREY ROAD BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.95
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.25
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,102.3
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.2
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
881096,CAREY ROAD BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.43
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.67
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,105.4
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.9
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.99
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
881096,CAREY ROAD BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.5
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.59
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,111.8
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.1
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.67
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.26
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,105.0
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.5
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.05
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.46
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,101.4
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.4
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.86
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.86
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,101.3
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.7
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
881096,CAREY ROAD BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.17
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
