Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.37
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,99.5
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.7
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
881096,CAREY ROAD BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.15
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.13
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,78.3
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.41
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
881096,CAREY ROAD BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.04
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,69.2
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.16
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
881096,CAREY ROAD BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.24
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.01
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
881096,CAREY ROAD BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.12
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
881096,CAREY ROAD BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.26
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.0
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.63
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.43
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.14
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
881096,CAREY ROAD BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.51
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.08
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,75.1
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.12
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,93.6
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.7
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
881096,CAREY ROAD BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.21
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,82.0
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.7
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
881096,CAREY ROAD BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.41
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,86.9
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
881096,CAREY ROAD BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.84
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,81.5
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.66
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
881096,CAREY ROAD BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.26
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.86
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,82.7
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
881096,CAREY ROAD BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.1
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,75.1
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
881096,CAREY ROAD BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.36
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,85.9
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.2
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
881096,CAREY ROAD BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.82
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.82
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,82.7
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
881096,CAREY ROAD BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.49
