Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.59
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.0
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.75
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,89.8
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.8
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.54
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.02
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,128.3
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.9
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.39
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
881096,CAREY ROAD BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.38
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.49
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,102.5
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
881096,CAREY ROAD BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.79
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,68.2
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.5
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,99.2
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.1
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.56
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
881096,CAREY ROAD BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.97
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,112.3
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.3
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
881096,CAREY ROAD BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.87
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,105.6
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
881096,CAREY ROAD BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.33
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,118.0
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.7
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
881096,CAREY ROAD BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.84
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,103.9
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,139.3
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.05
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
881096,CAREY ROAD BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.97
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,107.1
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.75
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,128.1
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
881096,CAREY ROAD BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.16
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,95.9
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
881096,CAREY ROAD BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.04
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,102.8
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,140.1
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
881096,CAREY ROAD BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.46
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,104.4
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.6
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.36
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,102.2
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.2
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
881096,CAREY ROAD BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.04
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,95.3
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
881096,CAREY ROAD BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.55
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,108.0
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.1
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
