Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
881096,CAREY ROAD BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.89
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.14
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,113.4
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.2
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.75
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
881096,CAREY ROAD BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.73
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.63
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,107.4
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.7
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.71
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
881096,CAREY ROAD BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.67
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,109.7
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.65
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,105.9
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
881096,CAREY ROAD BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.81
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,93.0
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.8
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
881096,CAREY ROAD BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.91
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,92.2
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
881096,CAREY ROAD BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,64.9
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.63
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,80.4
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.3
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
881096,CAREY ROAD BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,54.7
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.6
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,79.6
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
881096,CAREY ROAD BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.62
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,72.2
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.81
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,77.6
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
881096,CAREY ROAD BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.99
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,76.8
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.48
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
881096,CAREY ROAD BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,59.5
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,84.9
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
881096,CAREY ROAD BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.04
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,81.7
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
881096,CAREY ROAD BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.62
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,92.3
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
881096,CAREY ROAD BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,80.8
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
881096,CAREY ROAD BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,70.3
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,86.8
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
