Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
881096,CAREY ROAD BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.22
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,83.4
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.59
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,74.4
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.34
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
881096,CAREY ROAD BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.14
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,79.0
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.48
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
881096,CAREY ROAD BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,75.7
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
881096,CAREY ROAD BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,56.4
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.74
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,81.7
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
881096,CAREY ROAD BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,58.3
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.67
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,73.5
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
881096,CAREY ROAD BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.88
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,87.4
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.87
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
881096,CAREY ROAD BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,76.7
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.1
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
881096,CAREY ROAD BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.14
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,76.4
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
881096,CAREY ROAD BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.42
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
881096,CAREY ROAD BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.05
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,74.0
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
881096,CAREY ROAD BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,58.1
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.8
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,68.0
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.9
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
881096,CAREY ROAD BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,69.6
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.6
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
881096,CAREY ROAD BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.56
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,67.1
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.71
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
881096,CAREY ROAD BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.93
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,71.0
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
881096,CAREY ROAD BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,65.4
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
