Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
881096,CAREY ROAD BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.53
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,97.9
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
881096,CAREY ROAD BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.88
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,76.7
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.39
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,73.2
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
881096,CAREY ROAD BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.42
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,74.2
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
881096,CAREY ROAD BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,64.7
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
881096,CAREY ROAD BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
881096,CAREY ROAD BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,68.1
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
881096,CAREY ROAD BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
881096,CAREY ROAD BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,77.2
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
881096,CAREY ROAD BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.54
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,80.5
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
881096,CAREY ROAD BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.67
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,69.9
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
881096,CAREY ROAD BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,68.9
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
881096,CAREY ROAD BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,68.9
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
881096,CAREY ROAD BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
881096,CAREY ROAD BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
