Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,66.8
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
881096,CAREY ROAD BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
881096,CAREY ROAD BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,63.8
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
881096,CAREY ROAD BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,67.7
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
881096,CAREY ROAD BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,65.0
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
881096,CAREY ROAD BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,66.4
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
881096,CAREY ROAD BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,68.3
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
881096,CAREY ROAD BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.16
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
881096,CAREY ROAD BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,65.2
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
881096,CAREY ROAD BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.77
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,65.7
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
881096,CAREY ROAD BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
881096,CAREY ROAD BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,61.6
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
881096,CAREY ROAD BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.74
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,62.9
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
881096,CAREY ROAD BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.14
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,65.3
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
881096,CAREY ROAD BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,60.5
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
881096,CAREY ROAD BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
