Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.13
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.94
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
881096,CAREY ROAD BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,61.7
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
881096,CAREY ROAD BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.1
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,62.7
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
881096,CAREY ROAD BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
881096,CAREY ROAD BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.79
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
881096,CAREY ROAD BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.06
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
881096,CAREY ROAD BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,66.0
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
881096,CAREY ROAD BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.21
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
881096,CAREY ROAD BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.21
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,70.5
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
881096,CAREY ROAD BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,61.8
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,66.5
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.69
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
881096,CAREY ROAD BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.4
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
881096,CAREY ROAD BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.82
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,68.1
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.67
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
881096,CAREY ROAD BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,62.1
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
881096,CAREY ROAD BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,67.9
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
881096,CAREY ROAD BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
