Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,65.9
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
881096,CAREY ROAD BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,67.7
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
881096,CAREY ROAD BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
881096,CAREY ROAD BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,68.7
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
881096,CAREY ROAD BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.62
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
881096,CAREY ROAD BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
881096,CAREY ROAD BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,62.9
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
881096,CAREY ROAD BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.96
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,68.3
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
881096,CAREY ROAD BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
